Stock #,55615104
Size (AWG or kcmil),350 KCMIL
No. of Conductors,1
No. of Strands,37
Nom. OD (mils),783
Insulation Thickness (mils),60
Jacket Thickness (mils),9
Nominal Total Weight (lbs/1000'),1165
Allowable Ampacity at 60C,260
Allowable Ampacity at 75C,310
Allowable Ampacity at 90C,350
UPC #,032886913877
